Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,32.7
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,35.95
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,25.88
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
551232,Brook St Abercarn,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.59
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,28.5
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,36.41
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,21.18
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
551232,Brook St Abercarn,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,26.97
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,30.3
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
551232,Brook St Abercarn,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.21
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,33.74
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,29.76
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,21.21
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
551232,Brook St Abercarn,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.26
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,34.19
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,38.55
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,24.82
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.1
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
551232,Brook St Abercarn,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.6
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.7
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,36.2
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,42.14
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,181.2
551232,Brook St Abercarn,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,35.32
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,34.02
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.92
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,146.2
551232,Brook St Abercarn,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.08
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.03
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,37.6
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,32.32
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,22.63
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,139.4
551232,Brook St Abercarn,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,37.71
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,35.76
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,23.81
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,161.4
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
551232,Brook St Abercarn,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,38.08
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,34.37
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,22.35
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,163.3
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.47
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
