Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,41.91
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,35.29
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,23.22
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,179.2
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,152.0
551232,Brook St Abercarn,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,37.1
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,40.67
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,29.63
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
551232,Brook St Abercarn,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,41.6
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,38.39
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,34.15
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,164.2
551232,Brook St Abercarn,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.47
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.37
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,36.62
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,32.63
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,28.02
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,157.0
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
551232,Brook St Abercarn,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.08
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,42.95
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,35.05
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,30.48
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,184.6
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.1
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.09
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,126.9
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.47
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,53.87
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,32.76
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,43.19
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,227.0
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.59
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,42.03
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,33.88
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,31.28
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
551232,Brook St Abercarn,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.54
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.35
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,41.41
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,42.13
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,33.19
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,178.6
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,180.1
551232,Brook St Abercarn,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,40.33
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,40.76
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,26.03
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.7
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
551232,Brook St Abercarn,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.84
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,43.59
