Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,37.75
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,27.13
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,187.2
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,163.1
551232,Brook St Abercarn,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.64
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,41.44
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,43.13
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,30.31
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,178.1
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,130.4
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.51
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,38.42
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,40.1
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,32.44
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.8
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
551232,Brook St Abercarn,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.72
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.49
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,44.76
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,41.4
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,35.35
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,192.6
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
551232,Brook St Abercarn,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.13
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.36
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,136.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,54.82
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,38.52
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,43.25
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,233.2
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.8
551232,Brook St Abercarn,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,184.1
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,38.39
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,37.73
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,45.76
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,169.4
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,162.5
551232,Brook St Abercarn,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.84
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,35.94
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,40.73
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,35.14
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.4
551232,Brook St Abercarn,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,151.1
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.87
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,38.04
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,48.29
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,36.44
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,207.0
551232,Brook St Abercarn,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,33.8
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,36.37
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,36.29
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,156.1
551232,Brook St Abercarn,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,29.62
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,34.99
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,30.62
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,150.9
551232,Brook St Abercarn,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.83
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
