Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,41.06
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,32.4
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,35.19
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
551232,Brook St Abercarn,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.41
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,36.09
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,31.09
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,34.21
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.3
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.21
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.93
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,30.02
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,28.28
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,170.6
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,34.77
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,30.3
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,27.56
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,131.0
551232,Brook St Abercarn,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.67
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,37.32
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,31.63
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,26.58
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
551232,Brook St Abercarn,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,40.97
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.5
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,21.98
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,175.7
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.63
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,38.43
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,26.39
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,27.8
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,115.0
551232,Brook St Abercarn,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,120.9
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,37.36
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,28.74
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,25.33
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
551232,Brook St Abercarn,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.43
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,113.6
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,40.26
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,38.99
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,45.08
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.6
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,168.0
551232,Brook St Abercarn,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.05
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.6
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,35.82
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,32.76
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,41.05
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.32
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.0
