Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,43.57
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,34.44
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,27.81
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
551232,Brook St Abercarn,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.14
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,44.98
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,40.14
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,26.02
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,190.7
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,170.1
551232,Brook St Abercarn,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.76
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.39
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,46.07
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,39.38
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,30.25
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
551232,Brook St Abercarn,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,130.0
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,46.62
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,35.19
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,33.5
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,52.89
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,29.96
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,31.56
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,225.3
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.44
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,52.19
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,30.02
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,28.01
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,222.2
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
551232,Brook St Abercarn,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.43
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.35
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,46.06
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,31.2
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,33.29
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.41
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.57
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,41.09
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,31.13
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,176.7
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.2
551232,Brook St Abercarn,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,32.62
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,26.25
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,25.5
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
551232,Brook St Abercarn,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
