Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,32.47
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,28.19
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,141.4
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
551232,Brook St Abercarn,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,36.66
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,38.9
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,25.27
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,159.5
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.0
551232,Brook St Abercarn,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,111.4
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,37.51
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,27.33
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,25.95
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,162.8
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,39.13
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,27.66
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.73
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,36.66
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,27.54
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
551232,Brook St Abercarn,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.76
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,41.18
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,29.61
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,175.3
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,35.04
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,21.67
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,27.8
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,150.9
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.37
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,35.35
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,26.26
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,24.16
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
551232,Brook St Abercarn,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,30.72
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,38.1
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,25.69
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,133.3
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,110.0
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,37.01
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,36.39
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,29.49
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,77.3
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.8
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
