Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,38.08
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,27.23
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,27.94
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,162.2
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,37.47
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,28.74
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,29.97
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.6
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,36.82
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,32.35
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,36.1
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,64.0
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
551232,Brook St Abercarn,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.99
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,38.82
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,33.21
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,30.09
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,166.6
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
551232,Brook St Abercarn,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,33.29
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,32.87
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,29.93
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.5
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
551232,Brook St Abercarn,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,34.02
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,27.9
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,29.69
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
551232,Brook St Abercarn,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.8
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.4
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,41.45
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,33.15
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,28.42
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.3
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L3 Active Power,kW,38.95
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L2 Active Power,kW,30.12
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L1 Active Power,kW,25.41
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,N Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L3 Current (RMS),A,168.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
551232,Brook St Abercarn,2023-08-04 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L3 Active Power,kW,35.6
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L2 Active Power,kW,28.57
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L1 Active Power,kW,29.42
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,N Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L3 Current (RMS),A,154.7
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
551232,Brook St Abercarn,2023-08-04 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.5
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L3 Active Power,kW,43.96
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L2 Active Power,kW,29.38
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L1 Active Power,kW,32.75
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,N Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L3 Current (RMS),A,187.5
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L2 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-04 11:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
