Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,22.22
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.0
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,19.6
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,24.19
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,21.2
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,17.97
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,26.48
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.55
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,22.47
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,28.12
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,23.12
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,27.03
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,28.74
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.7
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,21.41
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,27.05
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,29.56
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,22.24
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,36.59
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,24.26
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,24.39
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.49
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,33.79
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,24.6
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,28.93
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,126.3
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.96
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
