Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,30.86
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.75
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,22.7
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,36.22
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,24.07
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,23.58
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,157.3
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,36.02
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,23.1
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,157.3
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.44
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,36.14
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.48
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,33.91
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,27.5
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,24.17
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.29
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.48
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,35.81
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,27.56
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,23.85
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,34.68
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,27.54
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,25.39
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.2
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.71
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,42.61
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,27.14
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,24.09
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,184.5
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.89
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,46.41
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,27.59
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,25.13
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,198.9
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.2
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.45
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,44.28
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,27.47
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,26.1
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,189.8
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.7
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.65
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.01
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.46
