Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,45.32
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,32.76
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,34.96
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
551232,Brook St Abercarn,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.18
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,42.47
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,37.01
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,33.73
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
551232,Brook St Abercarn,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.77
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,42.66
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,39.66
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,28.19
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,182.6
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
551232,Brook St Abercarn,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.4
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.07
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,43.81
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,39.55
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,25.45
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,169.4
551232,Brook St Abercarn,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.31
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,36.77
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,37.51
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,25.93
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
551232,Brook St Abercarn,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.74
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,38.89
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,40.36
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,23.58
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,166.2
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
551232,Brook St Abercarn,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.8
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.31
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.56
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,37.98
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,36.56
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,24.12
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,164.0
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
551232,Brook St Abercarn,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,44.87
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,34.23
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,24.1
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,190.3
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,147.6
551232,Brook St Abercarn,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,37.95
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,31.75
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,163.5
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,139.2
551232,Brook St Abercarn,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.48
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.51
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,48.31
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,36.62
