Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,24.22
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.0
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,31.56
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
551232,Brook St Abercarn,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.5
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,35.63
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,36.3
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,154.6
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
551232,Brook St Abercarn,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.36
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,32.59
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,21.78
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,146.6
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.49
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.06
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,48.9
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,39.21
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,35.86
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,23.98
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,170.2
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.7
551232,Brook St Abercarn,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.63
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,42.48
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.85
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,27.54
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,182.9
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
551232,Brook St Abercarn,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.75
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,40.51
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,49.25
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,30.13
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,101.1
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,212.7
551232,Brook St Abercarn,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.97
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.2
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,42.54
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,41.13
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,33.56
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.6
551232,Brook St Abercarn,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,144.2
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.96
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.53
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,128.4
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,50.19
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,39.72
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.24
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,214.1
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.3
551232,Brook St Abercarn,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.9
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.14
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,42.03
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,45.12
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,27.96
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,192.6
551232,Brook St Abercarn,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.96
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
