Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,38.11
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,51.18
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,33.21
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,217.6
551232,Brook St Abercarn,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.78
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,39.36
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,39.33
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,36.51
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.1
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.7
551232,Brook St Abercarn,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.7
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.99
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.2
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,46.6
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,39.61
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,33.22
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,200.5
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,171.1
551232,Brook St Abercarn,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.26
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.2
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.0
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.46
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.28
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.37
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,38.41
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,42.87
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,202.0
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.3
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.53
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,39.12
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,34.51
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,30.9
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.7
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,149.6
551232,Brook St Abercarn,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,133.8
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.73
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.6
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.65
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,37.58
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,37.26
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,29.5
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.8
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,163.6
551232,Brook St Abercarn,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.28
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,53.65
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,34.72
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,35.43
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,229.2
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,151.3
551232,Brook St Abercarn,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,152.5
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,45.68
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,37.63
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,34.2
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,197.0
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,162.4
551232,Brook St Abercarn,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.88
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.27
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,46.35
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,32.1
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,29.86
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.71
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.54
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,53.81
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,28.82
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,26.18
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,229.1
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
551232,Brook St Abercarn,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.62
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,129.9
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
