Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,55.95
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,31.94
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,28.69
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,112.4
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,237.1
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
551232,Brook St Abercarn,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,25.18
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,46.46
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,36.32
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.71
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,82.3
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,198.5
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.2
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,42.5
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,29.71
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,182.8
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,147.1
551232,Brook St Abercarn,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,27.61
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,49.32
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,36.33
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,35.82
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,210.6
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,154.0
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.71
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,45.48
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,34.48
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,31.53
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,194.6
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,136.3
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.69
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,40.47
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,44.18
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.9
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,174.3
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,188.5
551232,Brook St Abercarn,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,40.51
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,33.31
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,36.81
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,173.4
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,43.19
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,32.67
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,27.76
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,184.9
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
551232,Brook St Abercarn,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,38.49
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,34.9
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,30.83
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,165.7
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.06
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
