Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,50.2
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,32.61
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,35.73
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,214.1
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
551232,Brook St Abercarn,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.19
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.47
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,43.43
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,38.57
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,32.05
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,187.1
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.4
551232,Brook St Abercarn,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,137.6
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.29
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,42.75
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,34.78
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,34.33
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.7
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
551232,Brook St Abercarn,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,147.5
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.39
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.32
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,44.92
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,29.47
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,33.8
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,193.2
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.6
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.84
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.1
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,41.97
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,31.12
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,31.97
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,181.0
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
551232,Brook St Abercarn,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,138.1
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.2
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,44.57
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,31.79
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,38.07
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,190.9
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
551232,Brook St Abercarn,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,162.9
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.75
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.56
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,43.89
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,30.6
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,35.71
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,152.7
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.37
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,52.58
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,29.26
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,42.7
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,223.3
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,128.1
551232,Brook St Abercarn,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.1
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,50.87
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,36.0
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,35.88
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,218.1
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
551232,Brook St Abercarn,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.78
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,41.65
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,40.6
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,30.6
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.4
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,176.1
551232,Brook St Abercarn,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
