Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.27
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.6
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,47.57
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,48.48
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,26.28
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,102.5
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,204.4
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,206.5
551232,Brook St Abercarn,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.68
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.21
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,50.58
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,42.39
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,26.86
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,96.3
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,215.5
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,181.8
551232,Brook St Abercarn,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.69
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.88
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.75
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,54.1
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,36.34
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,26.97
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,230.7
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
551232,Brook St Abercarn,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.27
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,46.55
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,43.76
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,30.99
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,199.4
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,187.8
551232,Brook St Abercarn,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.41
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.86
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,38.93
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,37.74
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,40.74
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,168.3
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,166.8
551232,Brook St Abercarn,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,174.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,39.38
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,23.55
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,39.07
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,167.9
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.36
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.1
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,41.96
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.34
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,31.92
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
551232,Brook St Abercarn,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.3
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.47
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,43.16
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,25.12
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,28.84
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,185.7
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,124.6
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.97
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.93
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,40.8
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,30.57
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,27.48
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,176.5
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.4
551232,Brook St Abercarn,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.04
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
