Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,45.33
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,34.6
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,24.67
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
551232,Brook St Abercarn,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,39.49
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,30.09
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
551232,Brook St Abercarn,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.01
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.54
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,33.71
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,30.79
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,34.61
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,148.1
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.09
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.3
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,45.35
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,26.59
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,34.14
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,194.4
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,45.99
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,24.85
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,23.8
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,197.6
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,44.84
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,27.3
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,25.33
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,192.1
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.1
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,49.28
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,30.45
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,27.46
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,211.9
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
551232,Brook St Abercarn,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.03
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.33
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,36.61
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,26.09
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,28.11
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,33.52
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,24.53
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,25.35
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,34.0
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,27.03
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,21.01
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
