Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,38.62
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,26.71
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,21.98
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,33.84
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,32.39
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
551232,Brook St Abercarn,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.88
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,43.64
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,29.6
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,18.25
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,185.4
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,127.8
551232,Brook St Abercarn,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,39.92
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,29.39
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,20.13
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.6
551232,Brook St Abercarn,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.68
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,31.12
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,20.75
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.97
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,26.77
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,22.05
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,21.54
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.72
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,26.47
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,24.97
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,17.88
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
551232,Brook St Abercarn,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,21.8
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.05
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,16.3
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
551232,Brook St Abercarn,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.63
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,20.25
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,18.31
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.99
