Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.14
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,15.57
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,19.42
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,19.68
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,16.36
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,21.56
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,21.92
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,24.23
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.8
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,23.18
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,19.31
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,18.68
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,16.28
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,19.05
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,24.04
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.71
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,20.78
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,19.66
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,17.12
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,14.57
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
