Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,12.76
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
551232,Brook St Abercarn,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,18.75
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,18.78
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,16.64
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,13.62
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.83
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,15.66
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,16.63
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,13.11
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,81.1
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,15.97
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,14.8
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,16.67
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,15.56
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.73
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.5
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,16.28
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,13.41
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
