Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,17.39
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,15.42
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,13.0
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,18.05
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,18.43
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,13.18
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,17.99
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,15.25
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,13.31
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,19.72
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,14.28
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,19.2
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,14.88
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,19.52
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,15.16
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.67
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,14.87
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,14.75
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,20.33
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,13.8
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
