Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,19.32
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,13.5
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,20.23
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,19.85
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,18.82
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,20.01
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,20.73
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.49
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,19.85
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,20.77
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,21.22
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.08
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.15
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.98
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,20.72
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,24.24
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,16.65
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
