Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,19.38
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,19.56
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,24.65
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,19.69
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,18.6
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,25.21
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,19.63
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,20.18
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,25.15
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.8
551232,Brook St Abercarn,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,21.44
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,27.01
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
551232,Brook St Abercarn,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.1
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,22.44
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,19.77
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,25.89
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,23.59
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,27.37
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.52
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,27.78
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,21.41
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.91
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,26.66
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.29
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,29.55
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,29.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,22.14
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,28.39
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,63.5
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,30.37
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.68
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,30.51
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,65.9
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
551232,Brook St Abercarn,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
