Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.74
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,31.7
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,28.24
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,29.68
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,124.0
551232,Brook St Abercarn,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,33.64
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,31.52
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,33.93
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.94
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.45
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.71
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,36.06
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,26.9
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,32.39
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,156.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,40.98
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,24.88
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,33.29
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,174.4
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,46.08
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,28.69
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,194.8
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
551232,Brook St Abercarn,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.01
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,41.99
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,27.93
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,23.07
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,180.1
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,121.7
551232,Brook St Abercarn,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.34
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,46.32
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,33.31
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,28.8
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,197.0
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
551232,Brook St Abercarn,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,124.1
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.73
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.1
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,45.21
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,34.36
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,28.0
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,46.75
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,34.13
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,29.08
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,198.5
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
551232,Brook St Abercarn,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,125.1
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
