Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.3
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,45.72
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,33.37
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,29.91
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,194.8
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
551232,Brook St Abercarn,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.45
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.2
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.07
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,54.82
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,29.62
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,37.16
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,231.6
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.18
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,48.48
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,34.43
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,32.47
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,206.6
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,149.2
551232,Brook St Abercarn,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.68
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,118.3
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,53.23
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,25.88
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,116.2
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,225.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.8
551232,Brook St Abercarn,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.58
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,54.72
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,32.79
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,25.54
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,231.4
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
551232,Brook St Abercarn,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.32
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,54.01
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,32.59
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,31.77
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,228.7
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
551232,Brook St Abercarn,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.49
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,52.62
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,35.66
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,28.31
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,222.0
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.1
551232,Brook St Abercarn,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.32
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,49.26
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,33.93
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,28.71
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,210.1
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,123.7
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.12
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.26
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.08
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,54.25
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,37.19
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,33.99
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,99.0
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,230.9
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.2
551232,Brook St Abercarn,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,147.7
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.64
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,51.31
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,38.16
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,32.07
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,218.8
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
551232,Brook St Abercarn,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.44
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.8
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
