Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,43.91
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,47.55
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,22.6
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,189.2
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,203.6
551232,Brook St Abercarn,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.43
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,45.22
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,46.49
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,29.0
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,100.8
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,193.6
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,199.7
551232,Brook St Abercarn,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,125.3
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.08
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.19
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.91
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,46.59
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,43.41
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,34.94
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,199.7
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,185.5
551232,Brook St Abercarn,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,150.7
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.22
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.8
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,46.31
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,42.99
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,34.74
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,198.3
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,184.7
551232,Brook St Abercarn,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.76
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,53.81
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,45.3
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,34.24
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,94.7
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,229.4
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.04
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.09
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.3
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,30.0
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,57.63
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,43.28
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,39.77
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,95.1
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,245.2
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
551232,Brook St Abercarn,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,170.0
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.99
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.01
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.91
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,115.2
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,65.74
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,45.03
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,26.45
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,147.3
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,278.7
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
551232,Brook St Abercarn,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.6
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.19
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.89
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,53.84
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,36.27
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,33.97
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,155.9
551232,Brook St Abercarn,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,146.3
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.62
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.74
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.85
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,48.8
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,40.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,39.03
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,174.5
551232,Brook St Abercarn,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.34
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,47.18
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,42.09
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,31.17
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,96.8
