Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,202.4
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.63
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.49
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.2
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,29.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,49.1
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,45.62
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,31.01
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,209.7
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,193.4
551232,Brook St Abercarn,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.92
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,122.1
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.7
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,53.24
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,37.01
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,32.66
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.5
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.39
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.73
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.6
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,49.8
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,36.17
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,29.8
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,213.3
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
551232,Brook St Abercarn,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,29.8
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,43.07
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,35.94
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,184.0
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.2
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.16
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.21
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,29.7
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,44.61
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,38.22
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,45.02
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,190.9
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.0
551232,Brook St Abercarn,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.2
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.8
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.32
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.1
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,52.81
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,38.45
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,45.58
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,224.7
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
551232,Brook St Abercarn,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,194.4
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.67
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.09
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.89
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,54.63
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,36.22
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,46.88
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,231.6
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.0
551232,Brook St Abercarn,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,199.2
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.15
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.41
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.51
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.17
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,29.6
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,58.63
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,33.26
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,39.07
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,248.8
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,145.1
551232,Brook St Abercarn,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.8
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.54
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,82.9
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,57.38
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,45.23
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,38.79
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,243.5
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,194.2
551232,Brook St Abercarn,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.98
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.43
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,54.4
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
