Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,50.23
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,38.6
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,38.12
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,214.4
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,164.3
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.02
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.99
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,45.36
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,37.65
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,23.76
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,193.8
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
551232,Brook St Abercarn,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.32
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.68
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,52.38
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,28.95
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,30.86
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,221.9
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,126.1
551232,Brook St Abercarn,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.85
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.12
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,51.32
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,33.39
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,28.43
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,217.4
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
551232,Brook St Abercarn,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.87
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.96
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,50.17
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,51.32
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,29.08
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,213.1
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,216.0
551232,Brook St Abercarn,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.52
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.78
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,29.5
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,34.62
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,42.81
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,30.79
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,148.0
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
551232,Brook St Abercarn,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,130.8
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.08
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,36.85
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,37.12
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,36.03
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.63
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,37.18
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,28.34
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,42.45
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,56.6
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,29.4
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.42
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,34.33
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,41.44
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
551232,Brook St Abercarn,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.99
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,29.2
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,35.7
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,32.03
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.85
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.19
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
