Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,40.98
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,28.06
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,33.77
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,26.3
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.12
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.54
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,46.26
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,27.39
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,38.29
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,196.2
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,119.9
551232,Brook St Abercarn,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.04
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,40.66
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,32.26
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,33.62
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,172.5
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,139.1
551232,Brook St Abercarn,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.31
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.8
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.39
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,47.25
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,36.73
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,37.26
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,200.3
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,156.8
551232,Brook St Abercarn,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.3
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.47
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,51.08
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,40.3
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,39.31
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,215.1
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,172.3
551232,Brook St Abercarn,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,167.4
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.27
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.42
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,46.89
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,40.75
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,30.01
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,196.2
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,170.9
551232,Brook St Abercarn,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.58
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.74
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,46.25
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,42.35
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,39.62
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,194.4
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,178.6
551232,Brook St Abercarn,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,168.5
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.1
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.97
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.38
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.84
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,66.8
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,48.31
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,43.17
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,52.48
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,202.3
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
551232,Brook St Abercarn,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,219.6
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.32
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.77
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,47.54
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,38.76
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,48.44
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,199.8
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,164.7
551232,Brook St Abercarn,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,203.1
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.36
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
