Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,47.26
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,32.41
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,41.22
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,199.3
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
551232,Brook St Abercarn,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,173.6
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.07
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,49.21
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,33.14
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,42.82
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,75.3
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
551232,Brook St Abercarn,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,180.1
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.44
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.41
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,42.93
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,30.63
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,44.54
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.8
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.86
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,40.87
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,39.43
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,42.35
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,173.6
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,167.2
551232,Brook St Abercarn,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,179.0
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.18
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.52
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.83
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,48.34
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,35.44
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,34.47
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
551232,Brook St Abercarn,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.22
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.3
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.83
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,49.49
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,38.89
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,30.06
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,209.4
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
551232,Brook St Abercarn,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.16
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,43.91
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,41.7
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,29.06
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.5
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.27
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,46.05
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,51.0
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,32.05
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,215.3
551232,Brook St Abercarn,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.74
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.49
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.1
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.57
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,43.19
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,43.61
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,34.21
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,185.0
551232,Brook St Abercarn,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.61
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,45.62
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,43.85
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,32.96
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,194.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,188.8
551232,Brook St Abercarn,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.7
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.89
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.1
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
