Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,49.61
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,33.9
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,29.71
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,211.6
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,148.1
551232,Brook St Abercarn,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.89
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.55
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.7
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.04
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,50.42
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,41.64
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,33.37
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
551232,Brook St Abercarn,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.04
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,51.8
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,44.09
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,41.68
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,221.1
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,190.1
551232,Brook St Abercarn,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.78
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.69
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.31
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,53.78
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,40.24
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,37.77
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,228.4
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,53.44
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,41.87
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,36.02
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,227.9
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
551232,Brook St Abercarn,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.68
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.4
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.7
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.17
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,46.35
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,45.92
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,38.32
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,197.3
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,196.9
551232,Brook St Abercarn,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,163.3
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,24.75
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.16
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.0
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,56.94
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,45.94
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,34.26
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,240.9
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,194.5
551232,Brook St Abercarn,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.13
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.88
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,64.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,103.4
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,134.2
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,50.62
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,44.19
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,37.62
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,76.1
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,215.6
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,187.4
551232,Brook St Abercarn,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.33
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.42
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,123.4
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.6
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,66.21
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,40.41
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,37.03
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,278.4
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,171.1
551232,Brook St Abercarn,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.34
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.2
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,109.9
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.42
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,58.4
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,42.86
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,30.76
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,245.5
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,180.8
551232,Brook St Abercarn,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
