Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,32.27
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.46
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,136.2
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,59.0
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,46.78
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,31.44
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,250.2
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,197.7
551232,Brook St Abercarn,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.87
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.5
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,53.37
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,44.75
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,36.67
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,226.2
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,189.9
551232,Brook St Abercarn,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,156.6
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.46
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,136.6
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.7
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,61.06
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,38.8
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,30.64
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,256.7
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,164.9
551232,Brook St Abercarn,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.43
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,45.04
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,38.8
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,22.43
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,95.8
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,190.4
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,167.2
551232,Brook St Abercarn,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.6
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.96
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.2
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,43.23
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,43.23
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,25.85
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,183.1
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
551232,Brook St Abercarn,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.52
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.02
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,49.59
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,35.38
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,25.39
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,210.0
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
551232,Brook St Abercarn,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.43
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,44.44
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,33.66
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,28.79
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,189.1
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,144.1
551232,Brook St Abercarn,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.39
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.06
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,22.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,51.71
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,30.48
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,26.88
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.6
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
551232,Brook St Abercarn,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.38
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,22.6
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,38.13
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,32.9
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,26.92
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,164.1
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,144.5
551232,Brook St Abercarn,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
