Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,37.83
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,32.1
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,27.09
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
551232,Brook St Abercarn,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.81
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,41.49
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,24.6
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,26.72
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
551232,Brook St Abercarn,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,22.4
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,35.63
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,23.84
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,27.04
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,155.7
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.66
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,22.4
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,29.65
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,24.36
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,23.36
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,107.6
551232,Brook St Abercarn,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,22.4
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,27.85
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,24.85
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.17
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,123.3
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.42
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.63
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,20.81
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
551232,Brook St Abercarn,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.75
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,21.68
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,18.87
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,26.14
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,23.7
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,19.36
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,116.6
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
551232,Brook St Abercarn,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,22.2
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,20.06
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,19.4
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,102.4
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,22.5
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,18.96
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,20.74
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,20.1
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,56.7
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.7
