Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,22.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,16.26
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,61.1
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,22.6
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,17.43
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,19.89
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,17.45
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,22.6
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,19.47
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,16.71
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,22.7
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,16.89
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,14.45
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,51.2
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,18.14
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,18.38
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,15.63
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,17.45
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.24
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,16.55
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
551232,Brook St Abercarn,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,22.9
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,17.8
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.9
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,13.35
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.6
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,23.1
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,18.89
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,23.2
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,19.05
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.27
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,12.04
