Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.58
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,23.3
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.05
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,23.38
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,24.19
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,18.68
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,22.2
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
551232,Brook St Abercarn,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,23.5
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,13.48
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,23.7
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,15.78
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,15.52
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,13.29
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,16.19
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,13.89
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.12
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.73
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,16.13
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.72
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,16.25
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,14.78
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.25
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
