Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.2
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,16.51
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,13.99
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
551232,Brook St Abercarn,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,16.07
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,16.67
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,13.42
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.34
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,14.31
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,16.8
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,15.02
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,14.64
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.7
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,16.88
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,16.91
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,14.3
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,18.9
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,16.18
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,14.4
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.54
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,16.02
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.58
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,27.56
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,17.43
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.69
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,79.3
551232,Brook St Abercarn,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
