Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,29.24
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,18.94
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,13.98
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.42
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.05
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.11
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,15.17
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,22.58
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,20.81
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,14.89
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.7
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,27.44
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.75
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.64
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,25.0
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,19.73
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,16.04
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.31
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,18.57
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,20.91
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,16.4
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,19.41
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,21.13
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,16.03
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,17.07
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,96.7
551232,Brook St Abercarn,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,20.4
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,23.66
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,19.6
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
