Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,24.27
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,23.72
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,27.59
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,28.15
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,124.1
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,24.01
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,15.09
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.7
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,26.92
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,15.42
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,67.0
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.5
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,30.39
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,19.21
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,77.8
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,27.96
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,21.42
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,16.9
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,124.4
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,26.61
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,23.67
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.6
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.8
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,27.13
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,26.75
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,17.93
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,31.52
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,26.62
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,21.66
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.2
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.16
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
