Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,29.95
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,28.28
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,20.44
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,73.9
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.5
551232,Brook St Abercarn,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,30.56
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,30.2
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,24.04
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,72.3
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
551232,Brook St Abercarn,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,31.16
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,25.22
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,135.2
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.8
551232,Brook St Abercarn,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.43
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.14
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,34.63
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,33.41
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,20.96
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.6
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
551232,Brook St Abercarn,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.84
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,35.51
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,35.49
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,21.14
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,153.4
551232,Brook St Abercarn,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,36.16
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,32.62
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,23.87
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.56
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.87
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,35.39
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,31.18
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,24.06
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.8
551232,Brook St Abercarn,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,38.37
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,32.5
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,25.68
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
551232,Brook St Abercarn,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,113.9
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,39.58
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,34.43
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,25.35
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.7
551232,Brook St Abercarn,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.05
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.35
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.3
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,42.26
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,41.09
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,28.41
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,183.8
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,178.2
551232,Brook St Abercarn,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.42
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
