Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,46.93
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,37.71
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,30.33
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,203.0
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,165.0
551232,Brook St Abercarn,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,132.9
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.68
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,51.24
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,33.2
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,35.11
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,220.4
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,152.7
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.58
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.3
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,37.7
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,47.51
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,34.02
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,204.9
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.53
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,40.04
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,41.69
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.87
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,90.3
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,181.2
551232,Brook St Abercarn,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,146.5
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.99
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.62
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,39.34
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,45.74
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,31.48
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,195.9
551232,Brook St Abercarn,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.41
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.7
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,39.71
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,44.34
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,26.49
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,170.8
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,191.2
551232,Brook St Abercarn,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.99
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,40.52
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,41.29
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,26.15
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,94.0
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,177.6
551232,Brook St Abercarn,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.38
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,47.31
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,43.24
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,27.87
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,202.8
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
551232,Brook St Abercarn,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.0
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.3
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,42.75
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,48.05
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,27.44
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,182.6
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,203.9
551232,Brook St Abercarn,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.91
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.85
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.3
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.9
