Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,43.94
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,48.6
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,25.31
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,118.7
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,189.0
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.7
551232,Brook St Abercarn,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,111.3
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.97
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.88
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,81.7
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.1
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,44.78
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,50.34
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,34.28
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,211.9
551232,Brook St Abercarn,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.91
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.8
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,48.16
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,53.99
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,42.34
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,86.2
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,204.0
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,226.5
551232,Brook St Abercarn,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.72
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,38.38
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,51.08
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,33.82
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,164.5
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.0
551232,Brook St Abercarn,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.62
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.9
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,37.93
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,54.96
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,34.06
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,162.3
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,230.5
551232,Brook St Abercarn,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.7
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.9
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.41
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,45.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,45.61
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,45.46
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,193.3
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
551232,Brook St Abercarn,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,192.2
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.36
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,42.85
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,37.47
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,41.74
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.3
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
551232,Brook St Abercarn,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,175.8
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.71
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.44
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.1
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,46.6
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,46.21
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,42.65
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.4
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,195.5
551232,Brook St Abercarn,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,180.2
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.14
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.98
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.4
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,46.65
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,44.25
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,47.93
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,196.4
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
551232,Brook St Abercarn,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.08
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.7
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,44.57
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,47.65
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,41.27
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,200.3
551232,Brook St Abercarn,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.8
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.67
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.72
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
