Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,50.04
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,36.58
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,45.75
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,210.1
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
551232,Brook St Abercarn,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,193.9
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.1
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,50.9
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,37.27
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,31.76
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,215.6
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,157.8
551232,Brook St Abercarn,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.93
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,48.13
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,35.42
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,27.46
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,98.9
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.3
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,150.7
551232,Brook St Abercarn,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.82
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.54
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.7
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,50.09
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,46.56
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,25.51
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,118.9
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,211.3
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,195.4
551232,Brook St Abercarn,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.3
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.68
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.53
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.0
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,144.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.73
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.1
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,62.41
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,50.18
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,26.49
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,147.2
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,260.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,210.5
551232,Brook St Abercarn,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.86
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,50.78
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,49.68
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,24.21
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,126.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,213.8
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,208.0
551232,Brook St Abercarn,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.27
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.95
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.6
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.35
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.84
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,39.91
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,45.28
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,34.1
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,89.4
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.4
551232,Brook St Abercarn,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.4
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.19
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,41.05
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,41.4
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,34.49
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,77.0
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,173.9
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
551232,Brook St Abercarn,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.19
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,45.11
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,41.74
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,22.79
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,107.2
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
551232,Brook St Abercarn,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.7
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.73
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.7
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.7
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.24
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,49.5
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,47.54
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.55
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,127.5
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,209.3
