Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
551232,Brook St Abercarn,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.68
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,57.5
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,32.79
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.6
551232,Brook St Abercarn,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.9
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.03
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.28
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,37.39
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,42.67
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,26.18
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,181.4
551232,Brook St Abercarn,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.72
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,34.54
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,31.47
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,23.71
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,137.9
551232,Brook St Abercarn,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.63
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,49.9
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,34.9
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,40.52
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,24.52
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
551232,Brook St Abercarn,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.36
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,40.41
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,34.75
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,24.27
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
551232,Brook St Abercarn,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.47
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.79
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,40.29
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,35.29
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,22.67
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
551232,Brook St Abercarn,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.46
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.2
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,38.62
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,39.8
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,24.44
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,89.2
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,165.8
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
551232,Brook St Abercarn,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.08
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,34.78
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,33.99
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,24.83
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,151.3
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,147.5
551232,Brook St Abercarn,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.27
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.85
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.42
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,34.23
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,27.86
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,25.37
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,148.9
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.04
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
