Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.23
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,40.29
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,32.73
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,28.82
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.0
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,142.3
551232,Brook St Abercarn,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.02
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,36.41
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,29.47
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,24.87
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.08
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.04
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,37.82
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,31.45
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,22.46
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,164.6
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.98
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,42.41
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,28.74
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,19.53
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,185.5
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
551232,Brook St Abercarn,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.57
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.7
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,49.71
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,25.04
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,115.9
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,214.5
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
551232,Brook St Abercarn,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.45
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,43.29
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,25.6
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,20.5
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,99.6
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,188.4
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,39.63
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,23.57
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,24.75
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,84.2
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,173.2
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
551232,Brook St Abercarn,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.48
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,43.28
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,26.86
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,186.7
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.55
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.05
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,33.18
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,34.13
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,30.73
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,148.5
551232,Brook St Abercarn,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.1
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.38
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,33.68
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,43.62
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,31.44
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,187.5
551232,Brook St Abercarn,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.3
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
