Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.27
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,33.15
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,32.11
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,24.6
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,76.6
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.5
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,141.1
551232,Brook St Abercarn,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,34.59
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,29.73
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,24.56
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
551232,Brook St Abercarn,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.44
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,39.37
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,33.95
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,31.64
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,169.2
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
551232,Brook St Abercarn,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.43
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.52
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,41.56
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,32.29
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,22.66
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,101.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.82
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.07
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,40.82
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,32.49
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,20.25
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,177.6
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
551232,Brook St Abercarn,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.51
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.51
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.91
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.83
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,42.54
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,37.51
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,18.66
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,110.8
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,186.1
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
551232,Brook St Abercarn,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.91
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.55
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.52
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,36.15
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,28.52
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,19.96
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
551232,Brook St Abercarn,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.16
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.0
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.66
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,44.05
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,29.39
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,31.06
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,192.7
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.2
551232,Brook St Abercarn,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.3
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.43
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.4
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.48
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,34.85
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.79
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,29.68
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.7
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
551232,Brook St Abercarn,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,127.9
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.89
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
