Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,39.62
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,28.43
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,22.38
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,83.3
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.3
551232,Brook St Abercarn,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,99.4
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.34
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.71
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,37.18
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,27.52
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,24.98
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,160.7
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,31.77
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,32.12
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,25.18
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.1
551232,Brook St Abercarn,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.82
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,36.03
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,25.76
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,20.16
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,83.9
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,115.3
551232,Brook St Abercarn,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.07
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,39.51
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,32.34
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,25.26
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
551232,Brook St Abercarn,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.6
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.65
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.9
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,45.24
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,36.08
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,28.06
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,91.4
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,196.4
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
551232,Brook St Abercarn,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.61
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.81
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.94
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,43.92
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,29.36
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,26.38
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,93.9
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,192.0
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
551232,Brook St Abercarn,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.87
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.92
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.88
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.59
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,38.55
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.01
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,168.2
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
551232,Brook St Abercarn,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.92
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.89
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.52
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,36.57
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,36.96
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,23.04
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
551232,Brook St Abercarn,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.13
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,65.1
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.39
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.2
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.91
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,31.8
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,39.08
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,27.58
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,172.5
551232,Brook St Abercarn,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,120.6
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
