Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.31
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,36.54
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,29.2
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,24.87
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
551232,Brook St Abercarn,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,33.76
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,31.69
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,140.8
551232,Brook St Abercarn,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.75
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.14
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.49
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.0
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,43.15
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,26.97
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,32.54
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,78.8
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,141.4
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,48.89
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,23.92
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,30.81
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,97.1
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,211.3
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,133.9
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.2
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.9
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.64
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,23.5
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,48.71
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,34.19
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,26.93
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,210.4
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
551232,Brook St Abercarn,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,23.2
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.77
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,42.0
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,40.99
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,23.86
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,182.7
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,179.2
551232,Brook St Abercarn,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.22
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.76
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,43.16
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,41.1
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,26.96
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,92.3
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
551232,Brook St Abercarn,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.13
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,42.92
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.88
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,23.05
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,97.8
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,186.9
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
551232,Brook St Abercarn,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.9
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,44.6
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,25.7
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,194.0
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.03
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.42
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,43.82
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,24.96
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,23.87
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,189.2
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
551232,Brook St Abercarn,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.9
