Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.3
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,39.7
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.22
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,38.7
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,22.28
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,25.1
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,171.5
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,102.2
551232,Brook St Abercarn,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.19
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.14
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,51.54
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,25.15
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,23.87
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,120.5
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,223.5
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.8
551232,Brook St Abercarn,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.9
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.02
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.77
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.26
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,46.21
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,20.37
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,21.77
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,200.9
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.89
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.89
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.11
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.38
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,33.47
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,23.59
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,148.6
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.3
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,33.61
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,25.66
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,22.48
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
551232,Brook St Abercarn,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.57
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,39.42
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,26.5
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,21.53
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.3
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.85
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.05
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,22.8
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,44.2
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,27.38
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,19.12
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,110.7
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,196.9
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.3
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.2
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,45.7
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,22.9
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,37.49
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,28.35
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,23.65
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,161.4
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.07
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.5
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.91
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,22.9
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,33.48
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,25.08
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,21.12
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,109.5
551232,Brook St Abercarn,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.15
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,22.9
