Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,27.72
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,24.24
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,26.99
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.38
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,22.46
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,26.91
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,22.78
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,23.0
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,23.78
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,26.55
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
551232,Brook St Abercarn,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,23.1
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,28.68
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,16.84
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,24.89
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,23.2
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,24.2
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,23.64
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,24.28
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.2
551232,Brook St Abercarn,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,23.3
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,24.05
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,15.85
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,25.13
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,55.6
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
551232,Brook St Abercarn,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.97
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,23.4
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,30.89
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,14.15
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,21.59
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.92
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,23.5
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,19.78
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,23.46
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,23.6
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,18.54
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,19.37
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,22.46
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,23.7
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,18.22
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.4
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,23.73
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
