Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,23.8
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,19.54
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,25.03
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
551232,Brook St Abercarn,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,23.9
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,16.86
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,15.43
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,71.7
551232,Brook St Abercarn,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,24.0
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,21.25
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,24.1
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,18.12
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,15.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,22.56
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,24.3
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,16.72
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,14.84
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,21.04
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,24.4
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,16.85
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,14.72
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,22.13
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,24.5
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,16.41
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,16.05
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,21.92
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
551232,Brook St Abercarn,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,24.6
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,16.09
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,22.01
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
551232,Brook St Abercarn,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,16.75
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,14.88
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,21.47
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,78.2
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,16.16
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,16.63
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.15
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,75.5
551232,Brook St Abercarn,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
