Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.31
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,17.7
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,17.65
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,81.5
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,16.42
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,15.15
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,21.5
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,77.9
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,17.02
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.33
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.36
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,67.9
551232,Brook St Abercarn,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,15.82
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,14.17
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.84
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,16.01
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,20.62
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,17.31
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,15.73
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,21.67
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,17.93
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,14.7
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,21.8
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
551232,Brook St Abercarn,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,18.06
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,15.79
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,22.38
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,49.1
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,95.7
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.08
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,19.26
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,23.35
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,52.9
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,73.6
551232,Brook St Abercarn,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,99.9
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
