Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,18.37
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,16.47
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.49
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,17.83
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,22.98
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,20.46
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,22.64
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
551232,Brook St Abercarn,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.89
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,26.6
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,19.17
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,23.15
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,19.06
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,21.19
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,23.01
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,53.5
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,19.02
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,20.24
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,25.63
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
551232,Brook St Abercarn,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.97
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,19.67
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,20.95
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,25.96
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
551232,Brook St Abercarn,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,110.7
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.29
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.8
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,18.64
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,20.07
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,27.44
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,20.02
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,21.31
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,25.68
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,27.64
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,21.85
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,16.27
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,98.0
551232,Brook St Abercarn,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
