Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,23.18
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,20.54
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.07
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.02
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,23.42
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.5
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,23.4
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,24.68
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,17.77
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,66.0
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
551232,Brook St Abercarn,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,24.22
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,24.27
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,20.32
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,24.58
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.27
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,22.11
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,104.2
551232,Brook St Abercarn,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,30.09
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,26.01
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,23.47
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.7
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
551232,Brook St Abercarn,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.31
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,33.5
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,27.31
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,24.68
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,146.0
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
551232,Brook St Abercarn,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.01
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.8
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,31.73
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,27.58
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,19.13
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,77.4
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,139.1
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
551232,Brook St Abercarn,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.06
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,29.25
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,27.74
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,18.26
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,77.3
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,129.3
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
551232,Brook St Abercarn,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.77
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.01
