Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,30.48
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,20.38
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,78.6
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
551232,Brook St Abercarn,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,35.54
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,30.27
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,22.25
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,79.8
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,155.1
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.4
551232,Brook St Abercarn,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.14
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,50.1
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,39.86
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,31.35
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,24.1
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
551232,Brook St Abercarn,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.3
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.45
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,44.32
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,32.27
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,23.79
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,96.6
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
551232,Brook St Abercarn,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,103.6
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,45.65
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,31.43
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,21.59
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,104.9
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.7
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.6
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,62.0
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,41.81
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,38.35
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,26.11
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,93.5
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,178.5
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.2
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.23
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,41.25
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,35.8
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,27.82
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.4
551232,Brook St Abercarn,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.66
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,48.23
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,34.35
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,27.06
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,101.9
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,205.0
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.8
551232,Brook St Abercarn,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.44
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,57.7
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,50.5
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,37.04
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,28.33
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,214.2
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.4
551232,Brook St Abercarn,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.78
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,53.52
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,35.22
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,25.99
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,115.8
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,227.0
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,153.8
551232,Brook St Abercarn,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.7
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.49
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.41
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
