Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,47.2
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,33.76
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,25.41
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,104.0
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,202.1
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.9
551232,Brook St Abercarn,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.64
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.85
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,47.78
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,38.24
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,30.28
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,204.4
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.56
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.57
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.78
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,51.85
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,38.2
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,30.61
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,218.1
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
551232,Brook St Abercarn,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.76
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.41
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.3
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.19
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,42.61
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,42.16
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,33.21
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,182.8
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,181.1
551232,Brook St Abercarn,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.7
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.85
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.56
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,36.73
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,37.04
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,38.45
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
551232,Brook St Abercarn,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,166.3
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.02
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.35
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,107.1
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,117.0
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,46.49
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,41.19
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,30.64
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,100.9
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,202.7
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,178.6
551232,Brook St Abercarn,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.79
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.22
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,78.7
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.3
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,44.8
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,46.72
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,27.52
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,107.9
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,193.1
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,200.1
551232,Brook St Abercarn,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.67
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.52
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,70.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.0
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,44.23
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,42.8
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,28.27
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,190.0
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.2
551232,Brook St Abercarn,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.28
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.41
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.2
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,44.09
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,45.3
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,29.92
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,94.4
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.6
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,194.7
551232,Brook St Abercarn,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.97
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.88
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.07
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,102.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,47.59
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,46.29
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,103.3
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,199.1
551232,Brook St Abercarn,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.59
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.91
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,57.0
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
