Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.8
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.9
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,42.69
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,37.85
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,26.69
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,90.4
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,183.2
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.2
551232,Brook St Abercarn,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.29
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.14
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,102.6
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,45.19
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,35.06
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,29.86
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.7
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
551232,Brook St Abercarn,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.72
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.19
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.45
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.3
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.8
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,55.7
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,38.85
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,35.16
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,95.5
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,234.8
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.7
551232,Brook St Abercarn,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.4
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.76
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.39
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,78.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.9
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.9
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.86
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,74.2
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.4
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.7
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,52.37
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,41.37
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,44.34
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,221.6
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,177.5
551232,Brook St Abercarn,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.1
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.7
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,68.3
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,121.4
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,54.54
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,43.22
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.37
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,104.6
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,231.5
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,184.3
551232,Brook St Abercarn,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.1
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.83
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.57
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,97.5
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.6
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,55.16
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,39.71
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,32.73
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,105.7
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,235.1
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
551232,Brook St Abercarn,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.4
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.25
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,56.4
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.58
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.62
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.6
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,52.99
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,40.52
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,36.13
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,226.0
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
551232,Brook St Abercarn,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.54
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.79
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,105.0
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.06
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.8
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.2
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,56.43
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,36.39
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,40.48
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,240.2
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
551232,Brook St Abercarn,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,172.8
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.3
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,62.9
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,120.4
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.5
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.1
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,50.09
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,51.02
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,38.17
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,215.1
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,218.8
551232,Brook St Abercarn,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.84
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.14
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,57.9
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,106.1
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.7
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
