Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,62.39
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,46.52
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,36.37
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,108.6
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,265.8
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.4
551232,Brook St Abercarn,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.87
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.61
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.9
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.9
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,28.4
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,51.48
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,43.11
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.83
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,104.4
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,220.2
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,186.8
551232,Brook St Abercarn,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,126.1
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.26
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.89
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.95
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,50.96
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,36.02
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,30.14
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,217.9
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,156.9
551232,Brook St Abercarn,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.4
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.3
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,44.36
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,37.76
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,32.65
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,189.1
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
551232,Brook St Abercarn,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.56
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.4
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.28
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.58
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.2
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,48.6
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,40.15
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,33.08
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,81.6
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,205.5
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
551232,Brook St Abercarn,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.8
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.13
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,54.6
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,47.83
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,40.76
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,32.17
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,95.5
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,206.2
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
551232,Brook St Abercarn,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.04
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,28.1
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,48.34
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,36.09
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,35.41
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,207.0
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,155.6
551232,Brook St Abercarn,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.08
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.4
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,54.0
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,28.0
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,49.28
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,38.75
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,40.32
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,210.9
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
551232,Brook St Abercarn,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.5
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.95
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,98.4
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,51.76
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,43.11
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,37.57
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,86.5
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,219.6
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,183.2
551232,Brook St Abercarn,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,160.6
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,28.82
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.59
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.11
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.3
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.77
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.9
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,60.86
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,48.03
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,24.72
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,255.7
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,201.6
551232,Brook St Abercarn,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.5
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.74
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.9
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.1
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
