Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.8
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,54.88
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,42.0
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,26.36
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,110.4
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,232.1
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.8
551232,Brook St Abercarn,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.47
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.58
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.62
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.7
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,50.6
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,37.82
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,28.7
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,99.7
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,216.1
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
551232,Brook St Abercarn,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.2
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.24
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.8
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,49.93
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,37.2
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,39.17
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,81.2
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,213.7
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.3
551232,Brook St Abercarn,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,166.8
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.99
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.63
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.7
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.4
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.68
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,27.6
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,45.5
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,39.67
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,35.75
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,78.4
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,194.9
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.3
551232,Brook St Abercarn,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,152.7
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.2
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,49.87
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,40.07
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,23.79
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,110.9
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,214.4
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,173.1
551232,Brook St Abercarn,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,105.3
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.82
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.79
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,57.1
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.3
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.5
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,49.46
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,34.85
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,20.57
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,121.7
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,213.7
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
551232,Brook St Abercarn,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.6
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,87.2
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.23
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.13
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,27.4
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,41.18
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,34.44
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,24.26
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,90.2
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
551232,Brook St Abercarn,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.32
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.97
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.4
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,27.3
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,37.56
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,34.1
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,27.39
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
551232,Brook St Abercarn,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.53
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.7
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.6
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.73
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,27.2
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.27
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,38.44
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,36.03
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,29.49
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,166.9
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
551232,Brook St Abercarn,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.57
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,55.4
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.99
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.93
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.68
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,35.96
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,35.14
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,31.83
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,154.5
551232,Brook St Abercarn,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.4
