Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,56.2
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.34
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,27.1
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.54
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.54
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.51
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,41.62
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,39.3
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,28.65
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,87.4
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,181.4
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.0
551232,Brook St Abercarn,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.44
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,118.3
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.12
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.05
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,41.1
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,44.56
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,28.03
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,88.7
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,178.1
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,192.6
551232,Brook St Abercarn,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.82
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,57.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.32
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,39.17
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,38.44
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,26.54
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,170.6
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
551232,Brook St Abercarn,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.61
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.22
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,43.66
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,34.66
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,30.65
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
551232,Brook St Abercarn,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.42
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,27.0
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.73
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.79
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,39.53
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,30.89
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,35.5
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,74.4
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,172.9
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,138.1
551232,Brook St Abercarn,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,154.1
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.4
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.86
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.92
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.18
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.18
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,37.76
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,28.81
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,31.47
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,76.3
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,165.9
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
551232,Brook St Abercarn,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.9
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,33.99
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,27.3
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,31.4
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
551232,Brook St Abercarn,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.51
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.29
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.8
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,33.84
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,29.79
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,32.93
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,70.7
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
551232,Brook St Abercarn,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.75
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.38
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.7
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.85
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,37.23
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,27.67
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,27.09
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
551232,Brook St Abercarn,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.36
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.53
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.09
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
