Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.5
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.37
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.49
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,41.43
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,23.55
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,21.99
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,98.2
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,107.5
551232,Brook St Abercarn,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.53
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.4
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,40.79
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,34.53
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,27.21
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,89.8
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,179.1
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,150.4
551232,Brook St Abercarn,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,120.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.42
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.5
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.4
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.3
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,47.26
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,26.66
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,28.97
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,203.2
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,125.2
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.33
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.95
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.5
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.2
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,41.35
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,24.24
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,30.72
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,87.5
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
551232,Brook St Abercarn,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,132.8
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.11
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.0
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.1
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,35.96
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,31.17
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,37.5
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,136.2
551232,Brook St Abercarn,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.97
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.5
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,31.04
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,29.3
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,29.45
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,71.2
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
551232,Brook St Abercarn,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.79
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.66
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,32.09
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,27.31
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,27.55
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,120.8
551232,Brook St Abercarn,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.84
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.39
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,35.44
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,28.39
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,31.18
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,70.2
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,152.7
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
551232,Brook St Abercarn,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,135.2
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.4
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.09
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,37.39
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,31.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,33.79
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,160.3
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
551232,Brook St Abercarn,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.46
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.27
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,40.55
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,34.03
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,27.62
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,80.1
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
551232,Brook St Abercarn,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.2
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.69
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,58.7
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
