Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,42.88
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,42.3
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,28.44
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,86.0
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,182.7
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,181.2
551232,Brook St Abercarn,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.64
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,36.17
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,31.35
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,28.16
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,73.1
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,157.0
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.99
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.34
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,45.73
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,31.23
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,27.39
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,194.5
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,136.7
551232,Brook St Abercarn,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.35
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,57.8
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.76
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,62.3
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,45.61
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,32.73
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,19.77
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,106.8
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,195.1
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
551232,Brook St Abercarn,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.21
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,33.48
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,34.38
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,18.2
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,91.7
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
551232,Brook St Abercarn,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.97
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.7
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,26.7
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,29.06
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,22.18
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,73.2
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
551232,Brook St Abercarn,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.69
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.3
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,25.72
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,27.14
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,19.45
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,73.3
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,115.9
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
551232,Brook St Abercarn,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.36
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.8
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,30.85
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,32.15
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,19.48
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,88.4
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,141.0
551232,Brook St Abercarn,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,86.6
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.23
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,36.82
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,29.46
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,18.56
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,96.1
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,161.6
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
551232,Brook St Abercarn,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
