Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,34.47
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,25.61
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,20.28
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,81.0
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.9
551232,Brook St Abercarn,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.09
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.8
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,32.9
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,25.77
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.63
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,71.4
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,145.7
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,30.71
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,25.85
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.9
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,66.3
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,115.9
551232,Brook St Abercarn,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.3
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,33.82
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,28.92
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,24.18
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,74.5
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,148.2
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
551232,Brook St Abercarn,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.47
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.65
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,53.8
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,42.22
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,24.22
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,21.79
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,93.2
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,182.0
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
551232,Brook St Abercarn,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,96.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.14
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.1
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.6
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,36.39
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,27.76
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,20.05
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,84.1
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,158.9
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.0
551232,Brook St Abercarn,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.98
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,29.39
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.84
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,137.2
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.3
551232,Brook St Abercarn,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.7
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.6
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,27.33
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,29.13
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,25.78
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,69.5
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,129.1
551232,Brook St Abercarn,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,30.57
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,27.09
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,22.54
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,67.6
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.1
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,119.8
551232,Brook St Abercarn,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.94
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,29.16
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,27.87
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,27.16
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,67.1
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
551232,Brook St Abercarn,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.12
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
