Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,30.54
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,24.58
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,23.93
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,69.1
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.9
551232,Brook St Abercarn,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.98
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.36
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,37.13
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.59
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,24.78
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,75.1
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,163.1
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,136.9
551232,Brook St Abercarn,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.1
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.29
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.36
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,74.6
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.6
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,39.84
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,35.19
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,30.42
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,71.9
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
551232,Brook St Abercarn,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,132.3
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.53
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.88
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,88.1
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.6
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.73
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.36
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,24.82
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,40.81
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,31.1
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,89.1
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,175.9
551232,Brook St Abercarn,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,134.9
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.83
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.42
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,81.4
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,117.4
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,20.03
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,37.41
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,26.94
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,88.8
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,160.9
551232,Brook St Abercarn,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.1
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,24.8
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,20.78
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,33.65
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,26.95
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,81.9
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,96.2
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,147.3
551232,Brook St Abercarn,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,119.5
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.72
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,34.4
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.92
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,32.89
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,24.15
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,21.74
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,70.8
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.84
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.1
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,28.49
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,23.44
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,23.16
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,63.3
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,127.1
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
551232,Brook St Abercarn,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.5
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,38.5
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,28.13
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,25.87
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.63
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,64.5
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.3
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,116.3
551232,Brook St Abercarn,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,24.9
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,22.4
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,21.44
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,20.88
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,55.9
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,101.4
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,97.4
551232,Brook St Abercarn,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.2
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
