Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,23.45
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,22.59
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,20.69
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,54.1
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,102.3
551232,Brook St Abercarn,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,24.83
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,22.87
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,18.29
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
551232,Brook St Abercarn,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,24.13
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,22.46
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,54.5
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.1
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
551232,Brook St Abercarn,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.96
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,46.4
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.0
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,30.29
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.96
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,16.55
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,70.1
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,133.1
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,91.8
551232,Brook St Abercarn,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.4
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,33.87
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,19.52
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,15.32
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,79.4
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,149.1
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
551232,Brook St Abercarn,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.47
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.87
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,63.0
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,96.4
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,32.9
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.1
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,39.07
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,19.29
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,15.07
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,93.8
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,88.2
551232,Brook St Abercarn,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.2
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.43
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,26.93
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,19.35
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,17.27
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,61.9
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
551232,Brook St Abercarn,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.24
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,19.14
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,19.91
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,18.39
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,50.4
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,90.1
551232,Brook St Abercarn,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.3
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.92
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,18.55
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,17.28
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,91.9
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
551232,Brook St Abercarn,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.4
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
