Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,21.81
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.5
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.9
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,49.7
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,85.4
551232,Brook St Abercarn,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,20.03
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,15.19
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,11.93
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,51.5
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
551232,Brook St Abercarn,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.5
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,18.17
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.6
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,10.57
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
551232,Brook St Abercarn,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,17.6
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,26.17
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,10.96
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,77.1
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
551232,Brook St Abercarn,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,52.2
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,25.6
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,17.22
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,16.5
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,11.57
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,52.1
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.52
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.39
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,25.7
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.09
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,15.34
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,10.86
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,50.5
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
551232,Brook St Abercarn,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,25.8
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,18.44
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.51
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,12.43
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,49.4
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
551232,Brook St Abercarn,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,17.55
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,16.87
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.16
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,47.2
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
551232,Brook St Abercarn,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,25.9
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,17.82
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,16.67
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,12.41
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,83.5
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
551232,Brook St Abercarn,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.0
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,18.8
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,17.23
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.67
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,51.7
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
551232,Brook St Abercarn,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.2
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
551232,Brook St Abercarn,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
